Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.98
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.25
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.9
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.21
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.03
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.29
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.63
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.86
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.94
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.81
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.29
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.85
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.3
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.34
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.6
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.8
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.15
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.37
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
