Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.46
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.25
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.1
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.75
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.2
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.21
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.99
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.58
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.26
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.84
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.28
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.18
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.52
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.22
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.47
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.4
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.6
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.21
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.52
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.62
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.79
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.37
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.53
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.13
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.39
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.53
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.19
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,2.0
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.54
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.53
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.05
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.79
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.69
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.05
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.27
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
