Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.27
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.1
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.27
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.45
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,1.6
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
414349,Algarnick Farm,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.28
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.6
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.15
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.18
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.04
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.75
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.38
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.72
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.64
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.8
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
414349,Algarnick Farm,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.8
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.26
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.68
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.22
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.36
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.94
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.49
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
414349,Algarnick Farm,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.85
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.28
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.01
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.26
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.41
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.54
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
414349,Algarnick Farm,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.12
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.34
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.05
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.91
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
414349,Algarnick Farm,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.95
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.28
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.65
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.01
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
