Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.53
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
414349,Algarnick Farm,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.59
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.07
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.69
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.71
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
414349,Algarnick Farm,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.13
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.04
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.31
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.92
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
414349,Algarnick Farm,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.88
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.79
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.42
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.74
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.8
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
414349,Algarnick Farm,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.85
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.14
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.6
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.54
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.41
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
414349,Algarnick Farm,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.4
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.88
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.05
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.59
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
414349,Algarnick Farm,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.88
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.4
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.37
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.12
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.19
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
414349,Algarnick Farm,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.25
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,19.36
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,62.7
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.44
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.21
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.04
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.55
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
414349,Algarnick Farm,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.44
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.88
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.26
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.42
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.74
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
414349,Algarnick Farm,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.15
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.05
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.95
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.12
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
414349,Algarnick Farm,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.59
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.77
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
