Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.58
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.53
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
414349,Algarnick Farm,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.35
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.78
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.15
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
414349,Algarnick Farm,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.73
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.67
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.44
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.08
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,2.0
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
414349,Algarnick Farm,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.92
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.66
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.74
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.73
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
414349,Algarnick Farm,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.24
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.88
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.69
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
414349,Algarnick Farm,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.44
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.21
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.11
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.52
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.31
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.35
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.27
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
414349,Algarnick Farm,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.53
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.78
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.51
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.64
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.63
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.66
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
414349,Algarnick Farm,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.87
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.92
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.21
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.18
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.1
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
414349,Algarnick Farm,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.5
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.15
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.48
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.88
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.4
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
414349,Algarnick Farm,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.17
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.43
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.97
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.61
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.2
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
