Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
414349,Algarnick Farm,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.06
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.76
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.17
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.32
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.73
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.44
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.6
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
414349,Algarnick Farm,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.7
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.55
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.76
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.19
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.77
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,1.5
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
414349,Algarnick Farm,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.84
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.1
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.07
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.3
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.36
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.9
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
414349,Algarnick Farm,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.3
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.11
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.48
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.44
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
414349,Algarnick Farm,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.41
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.36
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.74
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.19
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.44
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.54
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
414349,Algarnick Farm,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.4
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.06
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.76
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.8
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.34
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.12
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.66
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
414349,Algarnick Farm,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.98
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.39
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.01
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.88
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.35
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
414349,Algarnick Farm,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.57
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.43
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.98
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.72
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.81
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
414349,Algarnick Farm,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.07
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.19
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.33
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.19
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.5
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
414349,Algarnick Farm,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.21
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.6
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.17
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.96
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.07
