Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.85
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.04
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.82
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,2.5
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.64
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.9
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
414349,Algarnick Farm,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.34
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.87
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.54
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.97
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.58
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.41
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.32
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.47
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
414349,Algarnick Farm,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.69
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.14
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.58
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.3
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.25
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.39
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.2
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
414349,Algarnick Farm,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.1
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.39
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.99
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.72
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
414349,Algarnick Farm,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.78
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.94
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.25
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.17
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.16
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.48
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.77
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.67
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.79
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
414349,Algarnick Farm,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.88
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.99
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.65
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.65
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
414349,Algarnick Farm,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.12
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.33
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.87
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.34
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.91
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.48
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
414349,Algarnick Farm,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.48
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.07
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.68
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.46
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
414349,Algarnick Farm,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.61
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.61
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.26
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
414349,Algarnick Farm,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.43
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.31
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.89
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,2.2
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
