Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.4
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.09
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.79
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.05
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.28
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.96
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.37
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.02
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.47
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.67
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.2
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.19
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.88
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.8
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.13
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.83
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,1.8
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.58
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.98
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
414349,Algarnick Farm,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.11
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.92
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.44
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.95
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.99
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.74
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.27
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
