Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.02
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.86
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.29
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.93
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.17
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.02
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.75
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.17
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.72
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
414349,Algarnick Farm,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.45
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.57
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.1
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,2.8
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
414349,Algarnick Farm,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.37
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.16
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.17
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.26
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.86
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.65
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.79
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.25
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
