Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.5
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.15
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.66
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.13
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
414349,Algarnick Farm,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.79
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.4
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.01
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
414349,Algarnick Farm,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.51
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.64
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.43
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.52
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.68
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.05
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.65
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.83
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.5
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,1.6
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
414349,Algarnick Farm,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.7
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.64
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.37
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.29
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.15
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.01
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,2.4
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.61
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
