Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.67
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,2.6
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.71
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.73
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.66
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.13
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.55
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.65
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
414349,Algarnick Farm,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.79
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.43
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.6
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.96
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.78
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.14
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.42
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.97
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.66
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.29
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.83
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.16
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.74
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.41
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.53
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.71
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.22
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.84
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.26
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.76
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.65
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.04
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.36
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.76
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.75
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.63
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.28
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.6
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.5
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.97
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
