Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.04
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.23
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.76
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.51
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
414349,Algarnick Farm,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.53
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.97
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
414349,Algarnick Farm,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.14
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.82
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.41
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
414349,Algarnick Farm,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.64
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.31
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.7
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.61
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.51
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.62
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
414349,Algarnick Farm,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.54
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.89
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.82
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.35
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.37
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
414349,Algarnick Farm,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.21
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.06
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.52
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
414349,Algarnick Farm,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.22
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.67
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.38
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.29
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.14
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,5.2
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
414349,Algarnick Farm,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.85
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.09
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,19.4
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.59
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.19
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.29
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.9
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
414349,Algarnick Farm,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.24
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.87
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.3
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.7
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
