Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.01
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.27
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,2.6
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414349,Algarnick Farm,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.21
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.19
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.39
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
414349,Algarnick Farm,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.55
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.15
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
414349,Algarnick Farm,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.46
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.47
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.15
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.57
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
414349,Algarnick Farm,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.46
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,20.37
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.21
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.47
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
414349,Algarnick Farm,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.44
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,14.23
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.25
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.78
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
414349,Algarnick Farm,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.48
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,15.83
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.37
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
414349,Algarnick Farm,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.77
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.77
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.2
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.8
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.05
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
414349,Algarnick Farm,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.07
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.28
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.6
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.48
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
414349,Algarnick Farm,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.91
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.72
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.72
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
414349,Algarnick Farm,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.24
