Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.22
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.08
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.14
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.51
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.11
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.19
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.73
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.86
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.58
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.68
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.15
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.92
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.6
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.49
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.66
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.77
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.99
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.95
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.38
