Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.85
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.88
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.32
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.2
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.45
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.86
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.32
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.77
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.82
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.68
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.1
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.45
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
414349,Algarnick Farm,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.08
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.8
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.29
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.99
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.75
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.01
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
