Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.78
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.64
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.94
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.69
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.86
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.82
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.73
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.99
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.94
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.61
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.66
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.62
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.86
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.53
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
