Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.09
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.5
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.6
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.03
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.17
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.71
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.82
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.71
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,3.4
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.85
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.02
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.86
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.85
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.62
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.03
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
